UTCTimeStamp,Asset_ID,Value,Device
06/03/2014 04:16,12_11_S1_Total Active Energy,3453782,Main Incommer
06/03/2014 04:16,12_11_S2_Total Reactive Energy,850323,Main Incommer
06/03/2014 04:16,12_11_S3_Apparent Energy,3815725,Main Incommer
06/03/2014 04:16,12_11_S4_Total Active Power,223.11,Main Incommer
06/03/2014 04:16,12_11_S5_Total Reactive Power,73.78,Main Incommer
06/03/2014 04:16,12_11_S6_Total Apparent Power,234.99,Main Incommer
06/03/2014 04:16,12_11_S7_Active Power L1,73.91,Main Incommer
06/03/2014 04:16,12_11_S8_Active Power L2,77.48,Main Incommer
06/03/2014 04:16,12_11_S9_Active Power L3,71.72,Main Incommer
06/03/2014 04:16,12_11_S10_Current L1,329.448,Main Incommer
06/03/2014 04:16,12_11_S11_Current L2,343.416,Main Incommer
06/03/2014 04:16,12_11_S12_Current L3,319.392,Main Incommer
06/03/2014 04:16,12_11_S13_Total Power Factor,0.949,Main Incommer
06/03/2014 04:16,12_11_S14_Reactive Power L1,24.97,Main Incommer
06/03/2014 04:16,12_11_S15_Reactive Power L2,25.11,Main Incommer
06/03/2014 04:16,12_11_S16_Reactiv e Power L3,23.69,Main Incommer
06/03/2014 04:16,12_11_S17_Apparent Power L1,78,Main Incommer
06/03/2014 04:16,12_11_S18_Apparent Power L2,81.4,Main Incommer
06/03/2014 04:16,12_11_S19_Apparent Power L3V,75.52,Main Incommer
06/03/2014 04:16,12_11_S20_Voltage L1,236.63,Main Incommer
06/03/2014 04:16,12_11_S21_Voltage L2,237.1,Main Incommer
06/03/2014 04:16,12_11_S22_Voltage L3,236.39,Main Incommer
06/03/2014 04:16,12_11_S23_L1-L2 Voltage,410.71,Main Incommer
06/03/2014 04:16,12_11_S24_L2-L3 Voltage,409.99,Main Incommer
06/03/2014 04:16,12_11_S25_L3-L1 Voltage,409.21,Main Incommer
06/03/2014 04:16,12_11_S26_Total Active Energy Per Day,6845,Main Incommer
06/03/2014 04:16,12_12_S1_Total Active Energy,61403,Ground Floor Dist Board
06/03/2014 04:16,12_12_S2_Total Reactive Energy,14676,Ground Floor Dist Board
06/03/2014 04:16,12_12_S3_Total Active Power,1.7,Ground Floor Dist Board
06/03/2014 04:16,12_12_S4_Total Reactive Power,0.56,Ground Floor Dist Board
06/03/2014 04:16,12_12_S5_Total Apparent Power,1.79,Ground Floor Dist Board
06/03/2014 04:16,12_12_S6_Current L1,6.96,Ground Floor Dist Board
06/03/2014 04:16,12_12_S7_Current L2,0.54,Ground Floor Dist Board
06/03/2014 04:16,12_12_S8_Current L3,0.34,Ground Floor Dist Board
06/03/2014 04:16,12_12_S9_Total Power Factor,0.949,Ground Floor Dist Board
06/03/2014 04:16,12_12_S10_Voltage L1,236.33,Ground Floor Dist Board
06/03/2014 04:16,12_12_S11_Voltage L2,237.05,Ground Floor Dist Board
06/03/2014 04:16,12_12_S12_Voltage L3,236.49,Ground Floor Dist Board
06/03/2014 04:16,12_12_S13_L1-L2 Voltage,410.45,Ground Floor Dist Board
06/03/2014 04:16,12_12_S14_L2-L3 Voltage,409.93,Ground Floor Dist Board
06/03/2014 04:16,12_12_S15_L3-L1 Voltage,409.14,Ground Floor Dist Board
06/03/2014 04:16,12_12_S26_Total Active Energy Per Day,63,Ground Floor Dist Board
06/03/2014 04:16,12_13_S1_Total Active Energy,103032,CHP Dist Board
06/03/2014 04:16,12_13_S2_Total Reactive Energy,42368,CHP Dist Board
06/03/2014 04:16,12_13_S3_Total Active Power,3.2,CHP Dist Board
06/03/2014 04:16,12_13_S4_Total Reactive Power,42949672.09,CHP Dist Board
06/03/2014 04:16,12_13_S5_Total Apparent Power,3.32,CHP Dist Board
06/03/2014 04:16,12_13_S6_Current L1,1.86,CHP Dist Board
06/03/2014 04:16,12_13_S7_Current L2,10.32,CHP Dist Board
06/03/2014 04:16,12_13_S8_Current L3,2.36,CHP Dist Board
06/03/2014 04:16,12_13_S9_Total Power Factor,0.964,CHP Dist Board
06/03/2014 04:16,12_13_S10_Voltage L1,236.4,CHP Dist Board
06/03/2014 04:16,12_13_S11_Voltage L2,237.06,CHP Dist Board
06/03/2014 04:16,12_13_S12_Voltage L3,236.56,CHP Dist Board
06/03/2014 04:16,12_13_S13_L1-L2 Voltage,410.57,CHP Dist Board
06/03/2014 04:16,12_13_S14_L2-L3 Voltage,410.13,CHP Dist Board
06/03/2014 04:16,12_13_S15_L3-L1 Voltage,409.28,CHP Dist Board
06/03/2014 04:16,12_13_S26_Total Active Energy Per Day,90,CHP Dist Board
06/03/2014 04:16,12_14_S1_Total Active Energy,0,Spare
06/03/2014 04:16,12_14_S2_Total Reactive Energy,0,Spare
06/03/2014 04:16,12_14_S3_Total Active Power,0,Spare
06/03/2014 04:16,12_14_S4_Total Reactive Power,0,Spare
06/03/2014 04:16,12_14_S5_Total Apparent Power,0,Spare
06/03/2014 04:16,12_14_S6_Current L1,0,Spare
06/03/2014 04:16,12_14_S7_Current L2,0,Spare
06/03/2014 04:16,12_14_S8_Current L3,0,Spare
06/03/2014 04:16,12_14_S9_Total Power Factor,0,Spare
06/03/2014 04:16,12_14_S10_Voltage L1,0,Spare
06/03/2014 04:16,12_14_S11_Voltage L2,0,Spare
06/03/2014 04:16,12_14_S12_Voltage L3,0,Spare
06/03/2014 04:16,12_14_S13_L1-L2 Voltage,0,Spare
06/03/2014 04:16,12_14_S14_L2-L3 Voltage,0,Spare
06/03/2014 04:16,12_14_S15_L3-L1 Voltage,0,Spare
06/03/2014 04:16,12_14_S26_Total Active Energy Per Day,0,Spare
06/03/2014 04:16,12_15_S1_Total Active Energy,79256,MCCP1
06/03/2014 04:16,12_15_S2_Total Reactive Energy,7,MCCP1
06/03/2014 04:16,12_15_S3_Total Active Power,2.12,MCCP1
06/03/2014 04:16,12_15_S4_Total Reactive Power,42949672.82,MCCP1
06/03/2014 04:16,12_15_S5_Total Apparent Power,2.13,MCCP1
06/03/2014 04:16,12_15_S6_Current L1,1.44,MCCP1
06/03/2014 04:16,12_15_S7_Current L2,6.96,MCCP1
06/03/2014 04:16,12_15_S8_Current L3,0.92,MCCP1
06/03/2014 04:16,12_15_S9_Total Power Factor,0.998,MCCP1
06/03/2014 04:16,12_15_S10_Voltage L1,236.62,MCCP1
06/03/2014 04:16,12_15_S11_Voltage L2,237.09,MCCP1
06/03/2014 04:16,12_15_S12_Voltage L3,236.51,MCCP1
06/03/2014 04:16,12_15_S13_L1-L2 Voltage,410.67,MCCP1
06/03/2014 04:16,12_15_S14_L2-L3 Voltage,410.01,MCCP1
06/03/2014 04:16,12_15_S15_L3-L1 Voltage,409.44,MCCP1
06/03/2014 04:16,12_15_S26_Total Active Energy Per Day,89,MCCP1
06/03/2014 04:17,12_16_S1_Total Active Energy,15205,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S2_Total Reactive Energy,11664,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S3_Total Active Power,24.7,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S4_Total Reactive Power,20.12,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S5_Total Apparent Power,31.86,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S6_Current L1,45.14,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S7_Current L2,45.36,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S8_Current L3,44.34,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S9_Total Power Factor,0.775,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S10_Voltage L1,236.16,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S11_Voltage L2,236.71,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S12_Voltage L3,236.11,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S13_L1-L2 Voltage,410.11,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S14_L2-L3 Voltage,409.39,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S15_L3-L1 Voltage,408.6,Fourth Floor Linen Room
06/03/2014 04:17,12_16_S26_Total Active Energy Per Day,593,Fourth Floor Linen Room
06/03/2014 04:17,12_17_S1_Total Active Energy,190066,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S2_Total Reactive Energy,1433,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S3_Total Active Power,6.94,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S4_Total Reactive Power,42949670.59,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S5_Total Apparent Power,7.34,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S6_Current L1,4.04,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S7_Current L2,4.16,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S8_Current L3,23.06,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S9_Total Power Factor,0.946,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S10_Voltage L1,236.01,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S11_Voltage L2,236.7,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S12_Voltage L3,236.12,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S13_L1-L2 Voltage,409.98,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S14_L2-L3 Voltage,409.3,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S15_L3-L1 Voltage,408.43,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_17_S26_Total Active Energy Per Day,246,Back Of House Ground Floor Dist Baord
06/03/2014 04:17,12_18_S1_Total Active Energy,186405,Conference Dist Board
06/03/2014 04:17,12_18_S2_Total Reactive Energy,296,Conference Dist Board
06/03/2014 04:17,12_18_S3_Total Active Power,4.33,Conference Dist Board
06/03/2014 04:17,12_18_S4_Total Reactive Power,42949672.4,Conference Dist Board
06/03/2014 04:17,12_18_S5_Total Apparent Power,4.37,Conference Dist Board
06/03/2014 04:17,12_18_S6_Current L1,3.26,Conference Dist Board
06/03/2014 04:17,12_18_S7_Current L2,9.34,Conference Dist Board
06/03/2014 04:17,12_18_S8_Current L3,6.94,Conference Dist Board
06/03/2014 04:17,12_18_S9_Total Power Factor,0.991,Conference Dist Board
06/03/2014 04:17,12_18_S10_Voltage L1,235.82,Conference Dist Board
06/03/2014 04:17,12_18_S11_Voltage L2,236.5,Conference Dist Board
06/03/2014 04:17,12_18_S12_Voltage L3,235.79,Conference Dist Board
06/03/2014 04:17,12_18_S13_L1-L2 Voltage,409.58,Conference Dist Board
06/03/2014 04:17,12_18_S14_L2-L3 Voltage,408.89,Conference Dist Board
06/03/2014 04:17,12_18_S15_L3-L1 Voltage,407.99,Conference Dist Board
06/03/2014 04:17,12_18_S26_Total Active Energy Per Day,198,Conference Dist Board
06/03/2014 04:17,12_19_S1_Total Active Energy,248903,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S2_Total Reactive Energy,690,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S3_Total Active Power,1.78,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S4_Total Reactive Power,42949672.51,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S5_Total Apparent Power,1.84,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S6_Current L1,4.032,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S7_Current L2,3.104,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S8_Current L3,0.704,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S9_Total Power Factor,0.969,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S10_Voltage L1,236.12,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S11_Voltage L2,236.9,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S12_Voltage L3,236.13,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S13_L1-L2 Voltage,410.08,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S14_L2-L3 Voltage,409.51,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S15_L3-L1 Voltage,408.44,Pool / Leisure Dist Board
06/03/2014 04:17,12_19_S26_Total Active Energy Per Day,261,Pool / Leisure Dist Board
06/03/2014 04:17,12_20_S1_Total Active Energy,527753,MCCP5
06/03/2014 04:17,12_20_S2_Total Reactive Energy,236230,MCCP5
06/03/2014 04:17,12_20_S3_Total Active Power,28.68,MCCP5
06/03/2014 04:17,12_20_S4_Total Reactive Power,12.47,MCCP5
06/03/2014 04:17,12_20_S5_Total Apparent Power,31.28,MCCP5
06/03/2014 04:17,12_20_S6_Current L1,43.52,MCCP5
06/03/2014 04:17,12_20_S7_Current L2,45.024,MCCP5
06/03/2014 04:17,12_20_S8_Current L3,43.936,MCCP5
06/03/2014 04:17,12_20_S9_Total Power Factor,0.917,MCCP5
06/03/2014 04:17,12_20_S10_Voltage L1,236.56,MCCP5
06/03/2014 04:17,12_20_S11_Voltage L2,237.2,MCCP5
06/03/2014 04:17,12_20_S12_Voltage L3,236.71,MCCP5
06/03/2014 04:17,12_20_S13_L1-L2 Voltage,409.71,MCCP5
06/03/2014 04:17,12_20_S14_L2-L3 Voltage,409.21,MCCP5
06/03/2014 04:17,12_20_S15_L3-L1 Voltage,408.15,MCCP5
06/03/2014 04:17,12_20_S26_Total Active Energy Per Day,647,MCCP5
06/03/2014 04:18,12_21_S1_Total Active Energy,631218,Kitchen Dist Baord
06/03/2014 04:18,12_21_S2_Total Reactive Energy,155716,Kitchen Dist Baord
06/03/2014 04:18,12_21_S3_Total Active Power,11.43,Kitchen Dist Baord
06/03/2014 04:18,12_21_S4_Total Reactive Power,5.56,Kitchen Dist Baord
06/03/2014 04:18,12_21_S5_Total Apparent Power,12.71,Kitchen Dist Baord
06/03/2014 04:18,12_21_S6_Current L1,22.35,Kitchen Dist Baord
06/03/2014 04:18,12_21_S7_Current L2,16.15,Kitchen Dist Baord
06/03/2014 04:18,12_21_S8_Current L3,15.9,Kitchen Dist Baord
06/03/2014 04:18,12_21_S9_Total Power Factor,0.899,Kitchen Dist Baord
06/03/2014 04:18,12_21_S10_Voltage L1,236.06,Kitchen Dist Baord
06/03/2014 04:18,12_21_S11_Voltage L2,236.69,Kitchen Dist Baord
06/03/2014 04:18,12_21_S12_Voltage L3,236.07,Kitchen Dist Baord
06/03/2014 04:18,12_21_S13_L1-L2 Voltage,409.94,Kitchen Dist Baord
06/03/2014 04:18,12_21_S14_L2-L3 Voltage,409.25,Kitchen Dist Baord
06/03/2014 04:18,12_21_S15_L3-L1 Voltage,408.51,Kitchen Dist Baord
06/03/2014 04:18,12_21_S26_Total Active Energy Per Day,694,Kitchen Dist Baord
06/03/2014 04:18,12_22_S1_Total Active Energy,215799,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S2_Total Reactive Energy,911,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S3_Total Active Power,5.47,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S4_Total Reactive Power,42949672.01,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S5_Total Apparent Power,5.55,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S6_Current L1,10.86,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S7_Current L2,8.22,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S8_Current L3,5.88,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S9_Total Power Factor,0.984,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S10_Voltage L1,235.8,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S11_Voltage L2,236.59,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S12_Voltage L3,235.91,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S13_L1-L2 Voltage,409.55,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S14_L2-L3 Voltage,409.05,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S15_L3-L1 Voltage,408.2,Restaurant / Bar Dist Board
06/03/2014 04:18,12_22_S26_Total Active Energy Per Day,215,Restaurant / Bar Dist Board
06/03/2014 04:18,12_23_S1_Total Active Energy,78582,External Services Dist Board
06/03/2014 04:18,12_23_S2_Total Reactive Energy,36806,External Services Dist Board
06/03/2014 04:18,12_23_S3_Total Active Power,0.14,External Services Dist Board
06/03/2014 04:18,12_23_S4_Total Reactive Power,0.01,External Services Dist Board
06/03/2014 04:18,12_23_S5_Total Apparent Power,0.14,External Services Dist Board
06/03/2014 04:18,12_23_S6_Current L1,0.48,External Services Dist Board
06/03/2014 04:18,12_23_S7_Current L2,0.48,External Services Dist Board
06/03/2014 04:18,12_23_S8_Current L3,0.08,External Services Dist Board
06/03/2014 04:18,12_23_S9_Total Power Factor,0.992,External Services Dist Board
06/03/2014 04:18,12_23_S10_Voltage L1,235.96,External Services Dist Board
06/03/2014 04:18,12_23_S11_Voltage L2,236.64,External Services Dist Board
06/03/2014 04:18,12_23_S12_Voltage L3,235.91,External Services Dist Board
06/03/2014 04:18,12_23_S13_L1-L2 Voltage,409.77,External Services Dist Board
06/03/2014 04:18,12_23_S14_L2-L3 Voltage,409.09,External Services Dist Board
06/03/2014 04:18,12_23_S15_L3-L1 Voltage,408.3,External Services Dist Board
06/03/2014 04:18,12_23_S26_Total Active Energy Per Day,51,External Services Dist Board
06/03/2014 04:18,12_24_S1_Total Active Energy,454302,MCCP3
06/03/2014 04:18,12_24_S2_Total Reactive Energy,221830,MCCP3
06/03/2014 04:18,12_24_S3_Total Active Power,13.78,MCCP3
06/03/2014 04:18,12_24_S4_Total Reactive Power,8.25,MCCP3
06/03/2014 04:18,12_24_S5_Total Apparent Power,16.06,MCCP3
06/03/2014 04:18,12_24_S6_Current L1,22.784,MCCP3
06/03/2014 04:18,12_24_S7_Current L2,22.88,MCCP3
06/03/2014 04:18,12_24_S8_Current L3,22.336,MCCP3
06/03/2014 04:18,12_24_S9_Total Power Factor,0.855,MCCP3
06/03/2014 04:18,12_24_S10_Voltage L1,236.11,MCCP3
06/03/2014 04:18,12_24_S11_Voltage L2,236.9,MCCP3
06/03/2014 04:18,12_24_S12_Voltage L3,236.38,MCCP3
06/03/2014 04:18,12_24_S13_L1-L2 Voltage,409.98,MCCP3
06/03/2014 04:18,12_24_S14_L2-L3 Voltage,409.35,MCCP3
06/03/2014 04:18,12_24_S15_L3-L1 Voltage,408.53,MCCP3
06/03/2014 04:18,12_24_S26_Total Active Energy Per Day,645,MCCP3
06/03/2014 04:18,12_25_S1_Total Active Energy,172182,Pool / 1
06/03/2014 04:18,12_25_S2_Total Reactive Energy,64208,Pool / 1
06/03/2014 04:18,12_25_S3_Total Active Power,6.77,Pool / 1
06/03/2014 04:18,12_25_S4_Total Reactive Power,3.17,Pool / 1
06/03/2014 04:18,12_25_S5_Total Apparent Power,7.48,Pool / 1
06/03/2014 04:18,12_25_S6_Current L1,5.664,Pool / 1
06/03/2014 04:18,12_25_S7_Current L2,20.512,Pool / 1
06/03/2014 04:18,12_25_S8_Current L3,5.792,Pool / 1
06/03/2014 04:18,12_25_S9_Total Power Factor,0.905,Pool / 1
06/03/2014 04:18,12_25_S10_Voltage L1,236.28,Pool / 1
06/03/2014 04:18,12_25_S11_Voltage L2,237,Pool / 1
06/03/2014 04:18,12_25_S12_Voltage L3,236.3,Pool / 1
06/03/2014 04:18,12_25_S13_L1-L2 Voltage,410.36,Pool / 1
06/03/2014 04:18,12_25_S14_L2-L3 Voltage,409.71,Pool / 1
06/03/2014 04:18,12_25_S15_L3-L1 Voltage,408.96,Pool / 1
06/03/2014 04:18,12_25_S26_Total Active Energy Per Day,172,Pool / 1
06/03/2014 04:18,12_26_S1_Total Active Energy,734903,MCCP2
06/03/2014 04:18,12_26_S2_Total Reactive Energy,264645,MCCP2
06/03/2014 04:18,12_26_S3_Total Active Power,32.53,MCCP2
06/03/2014 04:18,12_26_S4_Total Reactive Power,18.92,MCCP2
06/03/2014 04:18,12_26_S5_Total Apparent Power,37.63,MCCP2
06/03/2014 04:18,12_26_S6_Current L1,51.8,MCCP2
06/03/2014 04:18,12_26_S7_Current L2,54.3,MCCP2
06/03/2014 04:18,12_26_S8_Current L3,53.2,MCCP2
06/03/2014 04:18,12_26_S9_Total Power Factor,0.864,MCCP2
06/03/2014 04:18,12_26_S10_Voltage L1,236.02,MCCP2
06/03/2014 04:18,12_26_S11_Voltage L2,236.73,MCCP2
06/03/2014 04:18,12_26_S12_Voltage L3,236.03,MCCP2
06/03/2014 04:18,12_26_S13_L1-L2 Voltage,409.83,MCCP2
06/03/2014 04:18,12_26_S14_L2-L3 Voltage,409.27,MCCP2
06/03/2014 04:18,12_26_S15_L3-L1 Voltage,408.51,MCCP2
06/03/2014 04:18,12_26_S26_Total Active Energy Per Day,691,MCCP2
06/03/2014 04:19,12_27_S1_Total Active Energy,237075,Chiller 2
06/03/2014 04:19,12_27_S2_Total Reactive Energy,241636,Chiller 2
06/03/2014 04:19,12_27_S3_Total Active Power,50.27,Chiller 2
06/03/2014 04:19,12_27_S4_Total Reactive Power,50.83,Chiller 2
06/03/2014 04:19,12_27_S5_Total Apparent Power,71.49,Chiller 2
06/03/2014 04:19,12_27_S6_Current L1,102,Chiller 2
06/03/2014 04:19,12_27_S7_Current L2,101.04,Chiller 2
06/03/2014 04:19,12_27_S8_Current L3,99.68,Chiller 2
06/03/2014 04:19,12_27_S9_Total Power Factor,0.703,Chiller 2
06/03/2014 04:19,12_27_S10_Voltage L1,235.89,Chiller 2
06/03/2014 04:19,12_27_S11_Voltage L2,236.72,Chiller 2
06/03/2014 04:19,12_27_S12_Voltage L3,235.94,Chiller 2
06/03/2014 04:19,12_27_S13_L1-L2 Voltage,409.88,Chiller 2
06/03/2014 04:19,12_27_S14_L2-L3 Voltage,409.19,Chiller 2
06/03/2014 04:19,12_27_S15_L3-L1 Voltage,408.28,Chiller 2
06/03/2014 04:19,12_27_S26_Total Active Energy Per Day,1058,Chiller 2
06/03/2014 04:19,12_28_S1_Total Active Energy,426261,Chiller 1
06/03/2014 04:19,12_28_S2_Total Reactive Energy,435928,Chiller 1
06/03/2014 04:19,12_28_S3_Total Active Power,0,Chiller 1
06/03/2014 04:19,12_28_S4_Total Reactive Power,0,Chiller 1
06/03/2014 04:19,12_28_S5_Total Apparent Power,0,Chiller 1
06/03/2014 04:19,12_28_S6_Current L1,0,Chiller 1
06/03/2014 04:19,12_28_S7_Current L2,0,Chiller 1
06/03/2014 04:19,12_28_S8_Current L3,0,Chiller 1
06/03/2014 04:19,12_28_S9_Total Power Factor,1,Chiller 1
06/03/2014 04:19,12_28_S10_Voltage L1,236.13,Chiller 1
06/03/2014 04:19,12_28_S11_Voltage L2,236.87,Chiller 1
06/03/2014 04:19,12_28_S12_Voltage L3,236.39,Chiller 1
06/03/2014 04:19,12_28_S13_L1-L2 Voltage,410.18,Chiller 1
06/03/2014 04:19,12_28_S14_L2-L3 Voltage,409.64,Chiller 1
06/03/2014 04:19,12_28_S15_L3-L1 Voltage,408.86,Chiller 1
06/03/2014 04:19,12_28_S26_Total Active Energy Per Day,0,Chiller 1
06/03/2014 04:19,12_29_S1_Total Active Energy,3771.7,First Floor North Dist Board
06/03/2014 04:19,12_29_S2_Total Reactive Energy,30.2,First Floor North Dist Board
06/03/2014 04:19,12_29_S3_Total Active Power,0.1484,First Floor North Dist Board
06/03/2014 04:19,12_29_S4_Total Reactive Power,0.037,First Floor North Dist Board
06/03/2014 04:19,12_29_S5_Total Apparent Power,0.1532,First Floor North Dist Board
06/03/2014 04:19,12_29_S6_Active Power L1,0.0568,First Floor North Dist Board
06/03/2014 04:19,12_29_S7_Active Power L2,0.0548,First Floor North Dist Board
06/03/2014 04:19,12_29_S8_Active Power L3,0.0372,First Floor North Dist Board
06/03/2014 04:19,12_29_S9_Current L1,0.248,First Floor North Dist Board
06/03/2014 04:19,12_29_S10_Current L2,0.246,First Floor North Dist Board
06/03/2014 04:19,12_29_S11_Current L3,0.165,First Floor North Dist Board
06/03/2014 04:19,12_29_S12_Total Power Factor,0.966,First Floor North Dist Board
06/03/2014 04:19,12_29_S13_Reactive Power L1,0.0112,First Floor North Dist Board
06/03/2014 04:19,12_29_S14_Reactive Power L2,0.0205,First Floor North Dist Board
06/03/2014 04:19,12_29_S15_Reactive Power L3,0.0087,First Floor North Dist Board
06/03/2014 04:19,12_29_S16_Appare nt Power L1,0.058,First Floor North Dist Board
06/03/2014 04:19,12_29_S17_Apparent Power L2,0.0575,First Floor North Dist Board
06/03/2014 04:19,12_29_S18_Apparent Power L3,0.0384,First Floor North Dist Board
06/03/2014 04:19,12_29_S19_Voltage L1,234.9,First Floor North Dist Board
06/03/2014 04:19,12_29_S20_Voltage L2,234.7,First Floor North Dist Board
06/03/2014 04:19,12_29_S21_Voltage L3,233.3,First Floor North Dist Board
06/03/2014 04:19,12_29_S22_L1-L2 Voltage,405.1,First Floor North Dist Board
06/03/2014 04:19,12_29_S23_L2-L3 Voltage,408.4,First Floor North Dist Board
06/03/2014 04:19,12_29_S24_L3-L1 Voltage,408.3,First Floor North Dist Board
06/03/2014 04:19,12_29_S26_Total Active Energy Per Day,4.4,First Floor North Dist Board
06/03/2014 04:19,12_30_S1_Total Active Energy,0,First Floor South Dist Board
06/03/2014 04:19,12_30_S2_Total Reactive Energy,190.7,First Floor South Dist Board
06/03/2014 04:19,12_30_S3_Total Active Power,0.2614,First Floor South Dist Board
06/03/2014 04:19,12_30_S4_Total Reactive Power,0.0177,First Floor South Dist Board
06/03/2014 04:19,12_30_S5_Total Apparent Power,0.2618,First Floor South Dist Board
06/03/2014 04:19,12_30_S6_Active Power L1,0.115,First Floor South Dist Board
06/03/2014 04:19,12_30_S7_Active Power L2,0.0603,First Floor South Dist Board
06/03/2014 04:19,12_30_S8_Active Power L3,0.0858,First Floor South Dist Board
06/03/2014 04:19,12_30_S9_Current L1,0.496,First Floor South Dist Board
06/03/2014 04:19,12_30_S10_Current L2,0.261,First Floor South Dist Board
06/03/2014 04:19,12_30_S11_Current L3,0.379,First Floor South Dist Board
06/03/2014 04:19,12_30_S12_Total Power Factor,0.999,First Floor South Dist Board
06/03/2014 04:19,12_30_S13_Reactive Power L1,0.0107,First Floor South Dist Board
06/03/2014 04:19,12_30_S14_Reactive Power L2,0.0125,First Floor South Dist Board
06/03/2014 04:19,12_30_S15_Reactive Power L3,0.0139,First Floor South Dist Board
06/03/2014 04:19,12_30_S16_Apparen t Power L1,0.1155,First Floor South Dist Board
06/03/2014 04:19,12_30_S17_Apparent Power L2,0.0608,First Floor South Dist Board
06/03/2014 04:19,12_30_S18_Apparent Power L3,0.0889,First Floor South Dist Board
06/03/2014 04:19,12_30_S19_Voltage L1,233.3,First Floor South Dist Board
06/03/2014 04:19,12_30_S20_Voltage L2,235,First Floor South Dist Board
06/03/2014 04:19,12_30_S21_Voltage L3,233.4,First Floor South Dist Board
06/03/2014 04:19,12_30_S23_L2-L3 Voltage,407.5,First Floor South Dist Board
06/03/2014 04:19,12_30_S24_L3-L1 Voltage,404.3,First Floor South Dist Board
06/03/2014 04:19,12_30_S26_Total Active Energy Per Day,0,First Floor South Dist Board
06/03/2014 04:19,12_31_S1_Total Active Energy,4093.2,Second Floor North Dist Board
06/03/2014 04:19,12_31_S2_Total Reactive Energy,16.7,Second Floor North Dist Board
06/03/2014 04:19,12_31_S3_Total Active Power,0.1494,Second Floor North Dist Board
06/03/2014 04:19,12_31_S4_Total Reactive Power,0.0358,Second Floor North Dist Board
06/03/2014 04:19,12_31_S5_Total Apparent Power,0.1542,Second Floor North Dist Board
06/03/2014 04:19,12_31_S6_Active Power L1,0.0467,Second Floor North Dist Board
06/03/2014 04:19,12_31_S7_Active Power L2,0.043,Second Floor North Dist Board
06/03/2014 04:19,12_31_S8_Active Power L3,0.0591,Second Floor North Dist Board
06/03/2014 04:19,12_31_S9_Current L1,0.206,Second Floor North Dist Board
06/03/2014 04:19,12_31_S10_Current L2,0.191,Second Floor North Dist Board
06/03/2014 04:19,12_31_S11_Current L3,0.259,Second Floor North Dist Board
06/03/2014 04:19,12_31_S12_Total Power Factor,0.972,Second Floor North Dist Board
06/03/2014 04:19,12_31_S13_Reactive Power L1,0.0115,Second Floor North Dist Board
06/03/2014 04:19,12_31_S14_Reactive Power L2,0.0135,Second Floor North Dist Board
06/03/2014 04:19,12_31_S15_Reactive Power L3,0.0115,Second Floor North Dist Board
06/03/2014 04:19,12_31_S16_Appare nt Power L1,0.0485,Second Floor North Dist Board
06/03/2014 04:19,12_31_S17_Apparent Power L2,0.0449,Second Floor North Dist Board
06/03/2014 04:19,12_31_S18_Apparent Power L3,0.061,Second Floor North Dist Board
06/03/2014 04:19,12_31_S19_Voltage L1,234.5,Second Floor North Dist Board
06/03/2014 04:19,12_31_S20_Voltage L2,235.2,Second Floor North Dist Board
06/03/2014 04:19,12_31_S21_Voltage L3,234.1,Second Floor North Dist Board
06/03/2014 04:19,12_31_S22_L1-L2 Voltage,405.7,Second Floor North Dist Board
06/03/2014 04:19,12_31_S23_L2-L3 Voltage,409.7,Second Floor North Dist Board
06/03/2014 04:19,12_31_S24_L3-L1 Voltage,405,Second Floor North Dist Board
06/03/2014 04:19,12_31_S26_Total Active Energy Per Day,4.2,Second Floor North Dist Board
06/03/2014 04:20,12_32_S1_Total Active Energy,5364.9,Second Floor South Dist Board
06/03/2014 04:20,12_32_S2_Total Reactive Energy,48.5,Second Floor South Dist Board
06/03/2014 04:20,12_32_S3_Total Active Power,0.2379,Second Floor South Dist Board
06/03/2014 04:20,12_32_S4_Total Reactive Power,0.0457,Second Floor South Dist Board
06/03/2014 04:20,12_32_S5_Total Apparent Power,0.2409,Second Floor South Dist Board
06/03/2014 04:20,12_32_S6_Active Power L1,0.0835,Second Floor South Dist Board
06/03/2014 04:20,12_32_S7_Active Power L2,0.0796,Second Floor South Dist Board
06/03/2014 04:20,12_32_S8_Active Power L3,0.0731,Second Floor South Dist Board
06/03/2014 04:20,12_32_S9_Current L1,0.365,Second Floor South Dist Board
06/03/2014 04:20,12_32_S10_Current L2,0.35,Second Floor South Dist Board
06/03/2014 04:20,12_32_S11_Current L3,0.324,Second Floor South Dist Board
06/03/2014 04:20,12_32_S12_Total Power Factor,0.981,Second Floor South Dist Board
06/03/2014 04:20,12_32_S13_Reactive Power L1,0.0135,Second Floor South Dist Board
06/03/2014 04:20,12_32_S14_Reactive Power L2,0.0175,Second Floor South Dist Board
06/03/2014 04:20,12_32_S15_Reactive Power L3,0.0159,Second Floor South Dist Board
06/03/2014 04:20,12_32_S16_Appare nt Power L1,0.0841,Second Floor South Dist Board
06/03/2014 04:20,12_32_S17_Apparent Power L2,0.0817,Second Floor South Dist Board
06/03/2014 04:20,12_32_S18_Apparent Power L3,0.076,Second Floor South Dist Board
06/03/2014 04:20,12_32_S19_Voltage L1,231.5,Second Floor South Dist Board
06/03/2014 04:20,12_32_S20_Voltage L2,233.5,Second Floor South Dist Board
06/03/2014 04:20,12_32_S21_Voltage L3,231.5,Second Floor South Dist Board
06/03/2014 04:20,12_32_S22_L1-L2 Voltage,401,Second Floor South Dist Board
06/03/2014 04:20,12_32_S23_L2-L3 Voltage,405.2,Second Floor South Dist Board
06/03/2014 04:20,12_32_S24_L3-L1 Voltage,400.6,Second Floor South Dist Board
06/03/2014 04:20,12_32_S26_Total Active Energy Per Day,5.9,Second Floor South Dist Board
06/03/2014 04:20,12_33_S1_Total Active Energy,4358.4,Third Floor North Dist Board
06/03/2014 04:20,12_33_S2_Total Reactive Energy,22.4,Third Floor North Dist Board
06/03/2014 04:20,12_33_S3_Total Active Power,0.1472,Third Floor North Dist Board
06/03/2014 04:20,12_33_S4_Total Reactive Power,0.0422,Third Floor North Dist Board
06/03/2014 04:20,12_33_S5_Total Apparent Power,0.1541,Third Floor North Dist Board
06/03/2014 04:20,12_33_S6_Active Power L1,0.0579,Third Floor North Dist Board
06/03/2014 04:20,12_33_S7_Active Power L2,0.044,Third Floor North Dist Board
06/03/2014 04:20,12_33_S8_Active Power L3,0.0464,Third Floor North Dist Board
06/03/2014 04:20,12_33_S9_Current L1,0.254,Third Floor North Dist Board
06/03/2014 04:20,12_33_S10_Current L2,0.202,Third Floor North Dist Board
06/03/2014 04:20,12_33_S11_Current L3,0.209,Third Floor North Dist Board
06/03/2014 04:20,12_33_S12_Total Power Factor,0.962,Third Floor North Dist Board
06/03/2014 04:20,12_33_S13_Reactive Power L1,0.0123,Third Floor North Dist Board
06/03/2014 04:20,12_33_S14_Reactive Power L2,0.0172,Third Floor North Dist Board
06/03/2014 04:20,12_33_S15_Reactive Power L3,0.0133,Third Floor North Dist Board
06/03/2014 04:20,12_33_S16_Appare nt Power L1,0.0592,Third Floor North Dist Board
06/03/2014 04:20,12_33_S17_Apparent Power L2,0.0467,Third Floor North Dist Board
06/03/2014 04:20,12_33_S18_Apparent Power L3,0.0481,Third Floor North Dist Board
06/03/2014 04:20,12_33_S19_Voltage L1,232.5,Third Floor North Dist Board
06/03/2014 04:20,12_33_S20_Voltage L2,232.5,Third Floor North Dist Board
06/03/2014 04:20,12_33_S21_Voltage L3,231.5,Third Floor North Dist Board
06/03/2014 04:20,12_33_S22_L1-L2 Voltage,399.6,Third Floor North Dist Board
06/03/2014 04:20,12_33_S23_L2-L3 Voltage,404.2,Third Floor North Dist Board
06/03/2014 04:20,12_33_S24_L3-L1 Voltage,403.4,Third Floor North Dist Board
06/03/2014 04:20,12_33_S26_Total Active Energy Per Day,4.5,Third Floor North Dist Board
06/03/2014 04:20,12_34_S1_Total Active Energy,6081.8,R(L=34,D=
06/03/2014 04:20,12_34_S2_Total Reactive Energy,55.2,R(L=34,D=
06/03/2014 04:20,12_34_S3_Total Active Power,0.274,R(L=34,D=
06/03/2014 04:20,12_34_S4_Total Reactive Power,0.0221,R(L=34,D=
06/03/2014 04:20,12_34_S5_Total Apparent Power,0.2743,R(L=34,D=
06/03/2014 04:20,12_34_S6_Active Power L1,0.1107,R(L=34,D=
06/03/2014 04:20,12_34_S7_Active Power L2,0.0998,R(L=34,D=
06/03/2014 04:20,12_34_S8_Active Power L3,0.0633,R(L=34,D=
06/03/2014 04:20,12_34_S9_Current L1,0.492,R(L=34,D=
06/03/2014 04:20,12_34_S10_Current L2,0.438,R(L=34,D=
06/03/2014 04:20,12_34_S11_Current L3,0.283,R(L=34,D=
06/03/2014 04:20,12_34_S12_Total Power Factor,0.997,R(L=34,D=
06/03/2014 04:20,12_34_S13_Reactive Power L1,0.0177,R(L=34,D=
06/03/2014 04:20,12_34_S14_Reactive Power L2,0.021,R(L=34,D=
06/03/2014 04:20,12_34_S15_Reactive Power L3,0.0164,R(L=34,D=
06/03/2014 04:20,12_34_S16_Apparent  Power L1,0.1141,R(L=34,D=
06/03/2014 04:20,12_34_S17_Apparent Power L2,0.1021,R(L=34,D=
06/03/2014 04:20,12_34_S18_Apparent Power L3,0.0663,R(L=34,D=
06/03/2014 04:20,12_34_S19_Voltage L1,231,R(L=34,D=
06/03/2014 04:20,12_34_S20_Voltage L2,233.2,R(L=34,D=
06/03/2014 04:20,12_34_S21_Voltage L3,231.2,R(L=34,D=
06/03/2014 04:20,12_34_S23_L2-L3 Voltage,404.2,R(L=34,D=
06/03/2014 04:20,12_34_S24_L3-L1 Voltage,403.4,R(L=34,D=
06/03/2014 04:20,12_34_S26_Total Active Energy Per Day,6.9,R(L=34,D=
06/03/2014 04:20,12_35_S1_Total Active Energy,4916.2,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S2_Total Reactive Energy,36,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S3_Total Active Power,0.183,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S4_Total Reactive Power,0.0387,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S5_Total Apparent Power,0.1873,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S6_Active Power L1,0.0901,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S7_Active Power L2,0.0593,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S8_Active Power L3,0.0346,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S9_Current L1,0.394,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S10_Current L2,0.26,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S11_Current L3,0.155,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S12_Total Power Factor,0.978,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S13_Reactive Power L1,0.0141,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S14_Reactive Power L2,0.013,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S15_Reactive Power L3,0.0112,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S16_Apparent P ower L1,0.0911,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S17_Apparent Power L2,0.0618,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S18_Apparent Power L3,0.0359,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S19_Voltage L1,232.5,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S20_Voltage L2,233.6,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S21_Voltage L3,232.1,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S23_L2-L3 Voltage,404.8,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S24_L3-L1 Voltage,401.5,Fourth Floor North Dist Board
06/03/2014 04:20,12_35_S26_Total Active Energy Per Day,5.6,Fourth Floor North Dist Board
06/03/2014 04:20,12_36_S1_Total Active Energy,5843.4,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S2_Total Reactive Energy,38.5,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S3_Total Active Power,0.2047,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S4_Total Reactive Power,0.047,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S5_Total Apparent Power,0.2095,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S6_Active Power L1,0.0783,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S7_Active Power L2,0.0553,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S8_Active Power L3,0.0703,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S9_Current L1,0.338,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S10_Current L2,0.245,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S11_Current L3,0.313,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S12_Total Power Factor,0.973,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S13_Reactive Power L1,0.0137,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S14_Reactive Power L2,0.0157,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S15_Reactive Power L3,0.0177,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S16_Appare nt Power L1,0.0792,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S17_Apparent Power L2,0.0577,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S18_Apparent Power L3,0.0731,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S19_Voltage L1,234.6,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S20_Voltage L2,235.8,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S21_Voltage L3,233.7,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S22_L1-L2 Voltage,404.2,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S23_L2-L3 Voltage,408.9,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S24_L3-L1 Voltage,406.5,Fourth Floor South Dist Board
06/03/2014 04:20,12_36_S26_Total Active Energy Per Day,6.2,Fourth Floor South Dist Board
06/03/2014 04:21,12_37_S1_Total Active Energy,0,Meter 37
06/03/2014 04:21,12_37_S2_Total Reactive Energy,0,Meter 37
06/03/2014 04:21,12_37_S3_Total Active Power,0,Meter 37
06/03/2014 04:21,12_37_S4_Total Reactive Power,0,Meter 37
06/03/2014 04:21,12_37_S5_Total Apparent Power,0,Meter 37
06/03/2014 04:21,12_37_S6_Current L1,0,Meter 37
06/03/2014 04:21,12_37_S7_Current L2,0,Meter 37
06/03/2014 04:21,12_37_S8_Current L3,0,Meter 37
06/03/2014 04:21,12_37_S9_Total Power Factor,0,Meter 37
06/03/2014 04:21,12_37_S10_Voltage L1,0,Meter 37
06/03/2014 04:21,12_37_S11_Voltage L2,0,Meter 37
06/03/2014 04:21,12_37_S12_Voltage L3,0,Meter 37
06/03/2014 04:21,12_37_S13_L1-L2 Voltage,0,Meter 37
06/03/2014 04:21,12_37_S14_L2-L3 Voltage,0,Meter 37
06/03/2014 04:21,12_37_S15_L3-L1 Voltage,0,Meter 37
06/03/2014 04:21,16_11_S1_Space Temp,19.91,Meeting Rm5
06/03/2014 04:21,16_11_S2_Setpoint,19.00,Meeting Rm5
06/03/2014 04:21,16_11_S3_Occupancy,0.00,Meeting Rm5
06/03/2014 04:21,16_11_S4_Heating Demand,0.00,Meeting Rm5
06/03/2014 04:21,16_11_S5_Cooling Demand,100.00,Meeting Rm5
06/03/2014 04:21,16_11_S9_Local SpaceTemp,19.91,Meeting Rm5
06/03/2014 04:21,16_11_S10_Local SP Adjust,0.49,Meeting Rm5
06/03/2014 04:21,16_12_S1_Space Temp,20.49,Meeting Rm4
06/03/2014 04:21,16_12_S2_Setpoint,19.50,Meeting Rm4
06/03/2014 04:21,16_12_S3_Occupancy,0.00,Meeting Rm4
06/03/2014 04:21,16_12_S4_Heating Demand,0.00,Meeting Rm4
06/03/2014 04:21,16_12_S5_Cooling Demand,100.00,Meeting Rm4
06/03/2014 04:21,16_12_S9_Local SpaceTemp,20.49,Meeting Rm4
06/03/2014 04:21,16_12_S10_Local SP Adjust,0.49,Meeting Rm4
06/03/2014 04:21,16_13_S1_Space Temp,19.94,Meeting Rm3
06/03/2014 04:21,16_13_S2_Setpoint,20.02,Meeting Rm3
06/03/2014 04:21,16_13_S3_Occupancy,0.00,Meeting Rm3
06/03/2014 04:21,16_13_S4_Heating Demand,15.94,Meeting Rm3
06/03/2014 04:21,16_13_S5_Cooling Demand,0.00,Meeting Rm3
06/03/2014 04:21,16_13_S9_Local SpaceTemp,19.94,Meeting Rm3
06/03/2014 04:21,16_13_S10_Local SP Adjust,0.02,Meeting Rm3
06/03/2014 04:21,16_14_S1_Space Temp,21.53,Meeting Rm2
06/03/2014 04:21,16_14_S2_Setpoint,20.05,Meeting Rm2
06/03/2014 04:21,16_14_S3_Occupancy,0.00,Meeting Rm2
06/03/2014 04:21,16_14_S4_Heating Demand,0.00,Meeting Rm2
06/03/2014 04:21,16_14_S5_Cooling Demand,100.00,Meeting Rm2
06/03/2014 04:21,16_14_S9_Local SpaceTemp,21.53,Meeting Rm2
06/03/2014 04:21,16_14_S10_Local SP Adjust,0.01,Meeting Rm2
06/03/2014 04:21,16_15_S1_Space Temp,20.79,Meeting Rm1
06/03/2014 04:21,16_15_S2_Setpoint,19.97,Meeting Rm1
06/03/2014 04:21,16_15_S3_Occupancy,0.00,Meeting Rm1
06/03/2014 04:21,16_15_S4_Heating Demand,0.00,Meeting Rm1
06/03/2014 04:21,16_15_S5_Cooling Demand,29.62,Meeting Rm1
06/03/2014 04:21,16_15_S9_Local SpaceTemp,20.79,Meeting Rm1
06/03/2014 04:21,16_15_S10_Local SP Adjust,0.02,Meeting Rm1
06/03/2014 04:22,16_16_S1_Space Temp,22.00,Leisure Recep.
06/03/2014 04:22,16_16_S2_Setpoint,21.50,Leisure Recep.
06/03/2014 04:22,16_16_S3_Occupancy,0.00,Leisure Recep.
06/03/2014 04:22,16_16_S4_Heating Demand,0.00,Leisure Recep.
06/03/2014 04:22,16_16_S5_Cooling Demand,31.07,Leisure Recep.
06/03/2014 04:22,16_16_S9_Local SpaceTemp,22.00,Leisure Recep.
06/03/2014 04:22,16_16_S10_Local SP Adjust,0.49,Leisure Recep.
06/03/2014 04:22,16_17_S1_Space Temp,21.64,Treatment Rm 1
06/03/2014 04:22,16_17_S2_Setpoint,21.79,Treatment Rm 1
06/03/2014 04:22,16_17_S3_Occupancy,0.00,Treatment Rm 1
06/03/2014 04:22,16_17_S4_Heating Demand,8.90,Treatment Rm 1
06/03/2014 04:22,16_17_S5_Cooling Demand,0.00,Treatment Rm 1
06/03/2014 04:22,16_17_S9_Local SpaceTemp,21.64,Treatment Rm 1
06/03/2014 04:22,16_17_S10_Local SP Adjust,0.40,Treatment Rm 1
